Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,10.75
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,12.37
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,9.01
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,11.93
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.01
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,10.83
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.56
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
