Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.28
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,24.18
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
526885,Ty Fry Housing Barratts,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,18.45
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.34
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,10.51
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,11.58
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,3.39
