Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.67
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.23
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,16.73
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,16.36
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,7.47
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.28
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,5.8
