Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.35
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
