Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,6.84
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.46
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.98
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.72
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.58
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,13.7
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,13.67
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
