Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,15.08
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.27
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,16.62
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.92
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.38
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,13.56
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.83
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.45
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,15.54
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,16.22
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
