Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,15.36
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,13.78
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,15.31
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.11
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,15.38
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,15.98
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.93
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.39
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
