Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,15.02
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.75
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,15.64
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,14.68
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,20.46
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,17.87
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,20.69
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,8.73
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,20.54
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.29
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,22.74
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.96
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,22.14
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,21.59
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,22.36
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.69
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,9.33
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,22.93
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
