Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,17.95
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,23.13
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.92
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,81.0
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,126.3
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,24.75
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,36.15
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,98.5
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
526885,Ty Fry Housing Barratts,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.64
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,83.9
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,120.1
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,16.93
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,34.25
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.06
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,12.38
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,15.97
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,27.74
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
526885,Ty Fry Housing Barratts,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.0
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.18
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,37.1
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,110.9
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,10.38
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.09
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,24.06
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,13.62
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,13.92
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.67
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,92.0
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,19.85
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,27.58
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
526885,Ty Fry Housing Barratts,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.18
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,110.2
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.14
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,19.47
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,32.78
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
526885,Ty Fry Housing Barratts,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
