Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.02
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
526885,Ty Fry Housing Barratts,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.41
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.9
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,20.62
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,31.12
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
526885,Ty Fry Housing Barratts,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.57
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,16.8
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.94
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,29.87
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
526885,Ty Fry Housing Barratts,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.22
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,32.52
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,31.24
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,95.2
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
526885,Ty Fry Housing Barratts,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,17.23
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,29.37
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
526885,Ty Fry Housing Barratts,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,14.45
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,17.87
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,19.17
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.64
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.23
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,21.38
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.97
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,15.02
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,28.26
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.77
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
526885,Ty Fry Housing Barratts,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
