Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.91
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,10.97
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,25.55
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
526885,Ty Fry Housing Barratts,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,17.19
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.39
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,12.55
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
526885,Ty Fry Housing Barratts,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.54
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,17.38
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,21.5
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,17.83
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
526885,Ty Fry Housing Barratts,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,17.15
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,17.53
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,20.22
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.38
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,30.29
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,23.54
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,17.59
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,22.33
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,16.18
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,19.25
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.75
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,13.22
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
