Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,15.24
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,10.54
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,16.53
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.99
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,14.99
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,16.24
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,17.8
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,13.61
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,19.17
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,19.32
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
