Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.59
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,20.47
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.78
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,12.39
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,14.02
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,15.43
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,14.56
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
