Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,9.77
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,15.18
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,7.58
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.74
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
