Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,14.57
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,13.29
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,14.64
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,16.78
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.84
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.78
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.1
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.54
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,11.68
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.6
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.05
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
