Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,14.15
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.77
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,9.6
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
