Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.96
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,4.24
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,10.95
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.66
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.22
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
