Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,18.63
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,14.03
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.67
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,14.02
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
