Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,12.47
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,16.8
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,0.26
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,9.46
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.31
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,15.07
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.77
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
