Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.79
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.03
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.5
