Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.57
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,15.82
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.46
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.2
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.95
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
