Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.63
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,19.41
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.36
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,19.68
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
526885,Ty Fry Housing Barratts,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
