Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,8.32
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.06
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.7
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,18.44
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,10.22
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.8
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,14.51
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.0
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,21.6
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
526885,Ty Fry Housing Barratts,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,17.61
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.2
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
