Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,17.63
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.92
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,19.39
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
526885,Ty Fry Housing Barratts,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.4
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,10.61
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,16.16
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,14.06
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,19.04
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.72
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,20.58
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,21.13
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,17.41
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
526885,Ty Fry Housing Barratts,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,30.6
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,17.33
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,16.19
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,14.44
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,27.32
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
526885,Ty Fry Housing Barratts,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,25.47
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
526885,Ty Fry Housing Barratts,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
