Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,9.81
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.88
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,18.82
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,13.29
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,24.86
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,19.38
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
526885,Ty Fry Housing Barratts,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.59
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,24.06
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
526885,Ty Fry Housing Barratts,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.67
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,16.85
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,28.13
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,17.44
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,24.99
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
526885,Ty Fry Housing Barratts,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,22.52
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,14.77
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.69
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,15.76
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
526885,Ty Fry Housing Barratts,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.5
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
