Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.77
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,19.29
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
526885,Ty Fry Housing Barratts,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.6
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.45
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,20.1
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,18.18
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
526885,Ty Fry Housing Barratts,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.7
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.18
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.0
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,20.35
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,15.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,19.19
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.1
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.86
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,23.96
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,15.04
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
526885,Ty Fry Housing Barratts,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.3
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,21.17
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,17.94
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.4
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,24.94
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.3
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.4
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,13.96
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,13.78
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.2
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,17.1
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,16.65
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.1
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
