Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,17.17
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,16.68
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.0
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.58
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,17.85
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.45
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.91
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,14.5
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.9
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,12.07
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.25
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.8
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.77
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,0.29
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.6
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,12.21
