Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,5.87
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,0.27
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.19
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.94
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.23
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,30.9
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.1
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,32.6
