Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.3
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.4
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.2
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.73
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.05
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.0
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.8
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
