Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.7
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.5
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,15.54
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.3
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,15.56
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.1
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,29.9
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.6
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.1
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.68
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.62
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
