Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.71
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
