Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.36
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,17.77
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.75
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,14.52
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.99
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.61
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,12.75
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,2.01
