Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.04
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.25
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.01
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,10.58
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,10.2
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,8.16
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.81
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.94
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.22
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,14.62
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,16.66
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.56
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,28.4
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
526885,Ty Fry Housing Barratts,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,12.0
