Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,16.14
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,17.97
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,17.53
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,6.21
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.24
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.35
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
