Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,7.23
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.69
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
