Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,13.25
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,12.86
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,12.33
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,13.36
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,15.48
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,15.57
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,14.19
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,13.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.61
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
