Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,13.77
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,12.73
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,14.04
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,14.13
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,15.47
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.8
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,14.36
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,14.43
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,15.04
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,13.56
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,13.87
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.46
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,13.12
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.19
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
