Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.51
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.39
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.85
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,18.44
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,15.25
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.8
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,16.46
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,15.79
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
