Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,12.66
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,7.62
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.26
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.87
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,21.24
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.77
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
