Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,13.77
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,26.75
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,24.32
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.7
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.0
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,37.26
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,115.1
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.8
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,16.43
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,18.81
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.39
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,103.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,29.23
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,15.1
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,79.4
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
526885,Ty Fry Housing Barratts,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.52
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,76.6
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,111.3
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,30.61
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,16.55
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
526885,Ty Fry Housing Barratts,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.87
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,18.04
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,23.61
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.15
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.91
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,24.82
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,17.15
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,13.96
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
