Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.29
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,11.93
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,18.71
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
526885,Ty Fry Housing Barratts,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,20.44
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,15.9
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,22.75
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,17.3
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
526885,Ty Fry Housing Barratts,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,14.87
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
526885,Ty Fry Housing Barratts,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,20.1
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,14.49
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
526885,Ty Fry Housing Barratts,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,13.12
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.86
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
526885,Ty Fry Housing Barratts,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,15.89
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,21.11
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,13.58
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.36
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,19.97
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.99
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,15.82
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
526885,Ty Fry Housing Barratts,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
