Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.13
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,18.05
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,22.34
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,15.23
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
526885,Ty Fry Housing Barratts,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.44
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.41
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,32.72
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,17.34
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,77.1
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
526885,Ty Fry Housing Barratts,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,16.76
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,22.23
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,22.19
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,27.89
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
526885,Ty Fry Housing Barratts,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,24.35
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
526885,Ty Fry Housing Barratts,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.25
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.64
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,19.5
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,28.65
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
526885,Ty Fry Housing Barratts,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,12.99
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.34
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.84
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,24.58
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,37.39
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,12.08
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,101.7
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
526885,Ty Fry Housing Barratts,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,27.14
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
526885,Ty Fry Housing Barratts,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,17.68
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,27.6
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,13.83
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
526885,Ty Fry Housing Barratts,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
