Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.36
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,15.46
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,19.02
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,16.11
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,21.93
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,18.96
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,20.85
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,17.19
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
526885,Ty Fry Housing Barratts,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,3.86
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,12.96
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
