Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,29.5
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,29.4
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,11.95
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.34
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,16.41
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
