Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.3
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.2
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,17.11
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
526885,Ty Fry Housing Barratts,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,14.99
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,10.57
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,9.55
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,16.28
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.79
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
