Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,17.14
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,20.09
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
526885,Ty Fry Housing Barratts,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,19.26
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
526885,Ty Fry Housing Barratts,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.22
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,18.39
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
526885,Ty Fry Housing Barratts,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,18.28
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.04
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,18.38
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
526885,Ty Fry Housing Barratts,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.34
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,15.49
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,6.38
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.51
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
