Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.78
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,13.38
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.01
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
