Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,8.7
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,7.61
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,10.17
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,8.73
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
