Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,12.33
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,8.99
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,9.46
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.25
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
