Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,13.36
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,9.47
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.32
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
