Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,14.21
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.4
