Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.36
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
