Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.46
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.96
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
