Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,5.89
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,8.99
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.81
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.6
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,15.97
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,14.44
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.02
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.84
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.93
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,16.87
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.28
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
526885,Ty Fry Housing Barratts,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.86
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
