Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,20.55
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.45
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,18.81
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.54
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.83
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,15.38
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.27
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,18.51
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,15.48
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
526885,Ty Fry Housing Barratts,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.31
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,18.85
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,16.64
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
526885,Ty Fry Housing Barratts,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.08
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,17.76
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,19.25
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.93
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
526885,Ty Fry Housing Barratts,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.61
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,16.43
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,22.42
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,19.35
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.35
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.6
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,16.35
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,24.05
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,20.76
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
526885,Ty Fry Housing Barratts,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,12.29
