Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.91
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,21.75
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
526885,Ty Fry Housing Barratts,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.75
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,9.61
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,24.91
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
526885,Ty Fry Housing Barratts,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.31
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.42
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,23.74
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
526885,Ty Fry Housing Barratts,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.25
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.72
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.12
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.84
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
526885,Ty Fry Housing Barratts,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.69
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.46
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,11.58
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,22.46
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.85
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.72
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.82
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,9.46
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,22.77
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,21.63
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
526885,Ty Fry Housing Barratts,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.01
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,23.12
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.49
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,20.18
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,22.65
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.95
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,97.6
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,28.25
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,22.33
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
526885,Ty Fry Housing Barratts,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,20.69
