Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,24.74
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
526885,Ty Fry Housing Barratts,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.18
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,23.59
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,17.55
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
526885,Ty Fry Housing Barratts,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,18.57
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
526885,Ty Fry Housing Barratts,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,18.26
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,16.63
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
526885,Ty Fry Housing Barratts,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.65
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,17.7
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.47
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
526885,Ty Fry Housing Barratts,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.31
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.64
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,16.63
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
526885,Ty Fry Housing Barratts,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,18.1
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,18.85
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
526885,Ty Fry Housing Barratts,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.88
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,16.29
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
526885,Ty Fry Housing Barratts,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,14.25
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,16.7
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,37.2
