Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,16.6
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,16.51
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,17.2
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,15.55
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,19.28
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,10.69
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,15.03
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.92
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,18.05
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,19.88
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.32
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,25.49
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,14.23
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.5
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,23.73
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.51
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.63
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,16.82
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.89
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,23.33
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,14.85
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,16.65
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
