Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.96
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,22.24
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,16.83
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.07
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,19.0
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,25.15
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
526885,Ty Fry Housing Barratts,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,23.85
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,16.42
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,14.21
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,11.38
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,12.49
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,14.79
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,16.02
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,19.44
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,17.11
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.92
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,17.05
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,17.25
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
526885,Ty Fry Housing Barratts,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,18.01
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
