Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,16.69
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,9.45
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,14.0
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.47
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,11.48
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,16.71
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,15.76
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,14.3
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
526885,Ty Fry Housing Barratts,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.68
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
