Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.84
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,20.02
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
526885,Ty Fry Housing Barratts,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,17.63
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.81
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,15.26
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.74
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,13.1
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,15.87
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.05
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.24
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,17.48
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,1.79
