Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,17.95
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,18.62
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,15.45
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,16.9
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,23.7
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.69
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.45
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,24.47
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,13.22
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,22.15
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
526885,Ty Fry Housing Barratts,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,16.8
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
526885,Ty Fry Housing Barratts,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,15.86
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.94
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.06
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,15.88
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.22
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.21
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.2
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,30.82
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.75
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,94.9
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
526885,Ty Fry Housing Barratts,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,1.7
