Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,19.05
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,22.15
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
526885,Ty Fry Housing Barratts,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,9.45
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,14.21
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,13.16
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,10.96
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.25
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.09
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,12.58
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,17.54
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,15.25
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,17.54
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.52
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,19.76
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,16.84
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
526885,Ty Fry Housing Barratts,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,18.03
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,22.38
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,15.26
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
526885,Ty Fry Housing Barratts,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
