Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.44
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,75.3
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,109.0
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,14.41
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,29.83
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,13.4
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
526885,Ty Fry Housing Barratts,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,14.99
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,15.59
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,15.59
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,18.91
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,13.51
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,14.81
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,18.25
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.01
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,15.69
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,18.66
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,9.01
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.67
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.12
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.54
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
